Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.67
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.51
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,N Current (RMS),A,81.2
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,133.3
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.48
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.92
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.83
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
913490,The Meadows Long Bennington,2024-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.3
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.28
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.08
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,N Current (RMS),A,84.0
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,131.6
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.95
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
913490,The Meadows Long Bennington,2024-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.56
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,N Current (RMS),A,77.3
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.4
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.49
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.53
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.02
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
913490,The Meadows Long Bennington,2024-02-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.91
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.68
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,N Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.3
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.27
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.28
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.25
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
913490,The Meadows Long Bennington,2024-02-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.6
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.74
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.81
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,N Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.0
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,N Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.98
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.2
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.75
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.18
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.57
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,N Current (RMS),A,63.4
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.2
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.09
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.1
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
913490,The Meadows Long Bennington,2024-02-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.8
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.73
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.4
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.08
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.54
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
913490,The Meadows Long Bennington,2024-02-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.34
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.32
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.98
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.21
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.48
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.11
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.07
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,N Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
