Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.76
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.87
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.33
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.64
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.83
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.75
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.21
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.72
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.36
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
913490,The Meadows Long Bennington,2024-02-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.08
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.21
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.65
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
913490,The Meadows Long Bennington,2024-02-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.69
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,N Current (RMS),A,45.4
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.54
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.72
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.89
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
913490,The Meadows Long Bennington,2024-02-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.49
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.35
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.87
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
913490,The Meadows Long Bennington,2024-02-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.34
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.38
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,N Current (RMS),A,65.4
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.99
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
913490,The Meadows Long Bennington,2024-02-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.41
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.03
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.71
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,N Current (RMS),A,59.4
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.4
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.3
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
913490,The Meadows Long Bennington,2024-02-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
