Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.05
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.5
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,N Current (RMS),A,67.0
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.85
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.83
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.31
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
913490,The Meadows Long Bennington,2024-02-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.37
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.28
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.84
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.51
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.51
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.82
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
913490,The Meadows Long Bennington,2024-02-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.37
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,N Current (RMS),A,54.1
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,N Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.26
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.59
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.4
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.9
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
913490,The Meadows Long Bennington,2024-02-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.7
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.23
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,N Current (RMS),A,45.9
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.34
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
913490,The Meadows Long Bennington,2024-02-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.45
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.34
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,N Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.3
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.6
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.48
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
913490,The Meadows Long Bennington,2024-02-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.1
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.91
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.7
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,97.5
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.9
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,29.15
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.17
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
913490,The Meadows Long Bennington,2024-02-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.49
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.45
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,95.6
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.95
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,33.49
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.29
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
913490,The Meadows Long Bennington,2024-02-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.07
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.6
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.47
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.7
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.52
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.69
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.13
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
913490,The Meadows Long Bennington,2024-02-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.59
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.22
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.26
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.7
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.9
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
