Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,38.09
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.34
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.76
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
913490,The Meadows Long Bennington,2024-02-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.68
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.58
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,127.3
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.6
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.1
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.3
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.2
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.6
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.99
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
913490,The Meadows Long Bennington,2024-02-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.57
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.06
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.45
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,N Current (RMS),A,65.4
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.9
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.7
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.26
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.65
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,44.66
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.26
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.03
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
913490,The Meadows Long Bennington,2024-02-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.4
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.9
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.1
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.0
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.1
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.75
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.2
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,44.22
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.26
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
913490,The Meadows Long Bennington,2024-02-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.9
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.1
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.67
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.26
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,N Current (RMS),A,37.4
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.25
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.36
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.44
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
913490,The Meadows Long Bennington,2024-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.84
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.67
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.6
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.03
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,N Current (RMS),A,41.5
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.55
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.05
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.9
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.3
913490,The Meadows Long Bennington,2024-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.82
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.77
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.22
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.3
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.2
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,101.3
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.29
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.89
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,N Current (RMS),A,54.8
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.4
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.36
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.52
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.13
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
913490,The Meadows Long Bennington,2024-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.32
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.42
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.4
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.0
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,N Current (RMS),A,29.7
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.62
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.09
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.9
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,44.77
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.49
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
913490,The Meadows Long Bennington,2024-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.9
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.93
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.14
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.97
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,N Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.3
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.54
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.74
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.28
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
913490,The Meadows Long Bennington,2024-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
