Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.07
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.8
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.08
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.03
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,N Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.06
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.54
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
913490,The Meadows Long Bennington,2024-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.9
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.2
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,28.34
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.8
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,119.0
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.53
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,N Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.41
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,41.88
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.44
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.4
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
913490,The Meadows Long Bennington,2024-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.07
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.16
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.56
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.3
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,103.7
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.27
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.2
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.97
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
913490,The Meadows Long Bennington,2024-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.1
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.7
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,N Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.57
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.14
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,191.4
913490,The Meadows Long Bennington,2024-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.07
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.45
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.42
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.1
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.9
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.29
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.36
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.9
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.4
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,29.49
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.56
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
913490,The Meadows Long Bennington,2024-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.65
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,N Current (RMS),A,61.9
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,N Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.78
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.36
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.7
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
913490,The Meadows Long Bennington,2024-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.7
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.86
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.4
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.42
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.27
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,N Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.9
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.77
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.14
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.28
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
913490,The Meadows Long Bennington,2024-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.91
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.22
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,N Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,N Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.82
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
913490,The Meadows Long Bennington,2024-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.51
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.45
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.52
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.9
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.58
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.49
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,N Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
