Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.9
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.68
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.79
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.22
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.09
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
913490,The Meadows Long Bennington,2024-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.06
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.2
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.62
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.24
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
913490,The Meadows Long Bennington,2024-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.7
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,N Current (RMS),A,23.5
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.5
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.71
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.96
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
913490,The Meadows Long Bennington,2024-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.5
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.11
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
913490,The Meadows Long Bennington,2024-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,N Current (RMS),A,33.3
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.19
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.86
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.57
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.56
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
913490,The Meadows Long Bennington,2024-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.95
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,N Current (RMS),A,35.2
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.72
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.02
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,23.54
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.99
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
913490,The Meadows Long Bennington,2024-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.96
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.1
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.84
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.49
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.98
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.8
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.1
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.25
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.61
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.8
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
913490,The Meadows Long Bennington,2024-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
