Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.28
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.34
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,N Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.43
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.71
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
913490,The Meadows Long Bennington,2024-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.6
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.46
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,24.97
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.2
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
913490,The Meadows Long Bennington,2024-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.04
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.47
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,N Current (RMS),A,51.4
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.39
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,72.9
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
913490,The Meadows Long Bennington,2024-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.69
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.94
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.24
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.92
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
913490,The Meadows Long Bennington,2024-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.58
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.16
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,N Current (RMS),A,42.0
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.69
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.96
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
913490,The Meadows Long Bennington,2024-02-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.3
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.1
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.4
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.24
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,N Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.94
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.11
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.76
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.36
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.82
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
913490,The Meadows Long Bennington,2024-02-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.83
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.85
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.5
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
