Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.53
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.72
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
913490,The Meadows Long Bennington,2024-02-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.22
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.22
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.88
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,N Current (RMS),A,35.2
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.01
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
913490,The Meadows Long Bennington,2024-02-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.33
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.29
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,N Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,27.79
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
913490,The Meadows Long Bennington,2024-02-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.28
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.56
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,N Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.77
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.61
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
913490,The Meadows Long Bennington,2024-02-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.61
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.64
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.06
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
913490,The Meadows Long Bennington,2024-02-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.51
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.77
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.61
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.47
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.27
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.49
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.7
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
913490,The Meadows Long Bennington,2024-02-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.9
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,29.81
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
913490,The Meadows Long Bennington,2024-02-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.97
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,N Current (RMS),A,51.6
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.3
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
913490,The Meadows Long Bennington,2024-02-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.03
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.87
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.93
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.49
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.4
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.7
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,25.45
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
913490,The Meadows Long Bennington,2024-02-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
