Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.89
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.62
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,N Current (RMS),A,55.3
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.7
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.8
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.2
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
913490,The Meadows Long Bennington,2024-02-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.78
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.44
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,26.11
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.91
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
913490,The Meadows Long Bennington,2024-02-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.68
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.57
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.79
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,N Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
913490,The Meadows Long Bennington,2024-02-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.86
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,N Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,N Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.55
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.88
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
913490,The Meadows Long Bennington,2024-02-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.19
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.35
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.91
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.7
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.18
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.92
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.69
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913490,The Meadows Long Bennington,2024-02-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.22
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,N Current (RMS),A,45.3
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.32
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.93
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.51
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.3
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
913490,The Meadows Long Bennington,2024-02-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.21
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.38
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.69
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.3
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,N Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.67
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.81
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.13
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
913490,The Meadows Long Bennington,2024-02-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.16
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.83
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.8
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.19
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
913490,The Meadows Long Bennington,2024-02-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.35
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.26
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.02
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,N Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
