Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.51
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.04
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.48
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
913490,The Meadows Long Bennington,2024-02-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.18
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.25
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.36
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.98
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.25
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
913490,The Meadows Long Bennington,2024-02-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.51
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.41
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.54
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.58
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
913490,The Meadows Long Bennington,2024-02-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.98
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.21
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,N Current (RMS),A,33.5
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.28
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.52
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
913490,The Meadows Long Bennington,2024-02-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.95
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.07
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.5
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.55
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.27
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
913490,The Meadows Long Bennington,2024-02-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.82
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.58
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.44
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.58
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.49
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.41
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.95
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,25.44
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.37
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.0
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,N Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,25.67
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.15
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
913490,The Meadows Long Bennington,2024-02-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.7
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.23
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,N Current (RMS),A,38.4
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.36
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.92
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.32
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
913490,The Meadows Long Bennington,2024-02-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-17T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-17T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
