Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
913490,The Meadows Long Bennington,2024-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.27
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.18
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,N Current (RMS),A,53.5
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.3
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.9
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.71
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.3
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.6
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
913490,The Meadows Long Bennington,2024-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.01
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,22.52
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,26.99
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
913490,The Meadows Long Bennington,2024-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.37
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.63
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
913490,The Meadows Long Bennington,2024-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.07
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.18
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.71
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,64.7
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
913490,The Meadows Long Bennington,2024-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.49
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,N Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.22
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.87
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.8
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
913490,The Meadows Long Bennington,2024-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.75
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.76
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.9
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.32
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.1
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
913490,The Meadows Long Bennington,2024-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.39
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.09
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,N Current (RMS),A,52.2
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.7
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.6
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.74
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.68
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.31
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
913490,The Meadows Long Bennington,2024-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.96
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,N Current (RMS),A,56.1
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.9
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.33
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.24
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
913490,The Meadows Long Bennington,2024-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
