Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.88
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,N Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.5
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.13
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,38.38
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.49
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.75
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.5
913490,The Meadows Long Bennington,2024-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.3
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.85
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.1
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.77
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.89
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
913490,The Meadows Long Bennington,2024-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.61
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.92
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.33
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.42
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.37
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
913490,The Meadows Long Bennington,2024-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.35
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.1
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.66
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.97
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.59
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.6
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
913490,The Meadows Long Bennington,2024-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.71
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,N Current (RMS),A,51.8
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.19
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.54
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.65
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
913490,The Meadows Long Bennington,2024-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.08
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.33
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,N Current (RMS),A,52.0
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.0
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,N Current (RMS),A,31.7
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.89
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,N Current (RMS),A,47.1
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.63
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.84
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,77.4
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
913490,The Meadows Long Bennington,2024-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.85
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.63
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.4
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.7
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.34
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,N Current (RMS),A,48.9
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.41
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,38.01
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.95
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
913490,The Meadows Long Bennington,2024-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.19
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.74
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.81
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,N Current (RMS),A,51.1
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.1
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.86
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.72
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.96
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.42
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
913490,The Meadows Long Bennington,2024-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.93
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.35
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.23
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,N Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
