Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.59
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,39.23
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
913490,The Meadows Long Bennington,2024-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.45
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.98
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.69
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.72
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.16
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
913490,The Meadows Long Bennington,2024-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.49
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.99
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.4
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.5
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.83
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.19
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.95
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.49
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
913490,The Meadows Long Bennington,2024-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.78
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.68
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.54
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.0
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.36
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.62
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.65
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.6
913490,The Meadows Long Bennington,2024-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.65
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.15
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.11
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.9
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,98.0
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.1
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,N Current (RMS),A,28.1
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.38
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,N Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.56
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.84
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.01
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.6
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
913490,The Meadows Long Bennington,2024-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,35.15
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.35
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.3
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,N Current (RMS),A,50.4
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,144.0
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,114.4
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.9
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.09
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,N Current (RMS),A,64.7
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.35
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,43.6
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
913490,The Meadows Long Bennington,2024-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.48
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.18
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.4
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,153.5
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.2
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.16
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,49.73
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.66
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.15
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
913490,The Meadows Long Bennington,2024-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.72
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.56
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.26
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,N Current (RMS),A,65.9
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.0
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,108.1
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.9
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,N Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.07
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.95
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,39.31
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.09
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
913490,The Meadows Long Bennington,2024-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.1
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.64
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,30.18
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.53
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,N Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,151.1
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,128.2
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.3
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.26
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.66
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.97
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
913490,The Meadows Long Bennington,2024-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
