Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.18
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.59
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.23
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,N Current (RMS),A,56.4
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.1
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,139.6
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,N Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.31
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.92
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,51.92
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,45.8
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
913490,The Meadows Long Bennington,2024-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.47
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,26.13
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.99
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,N Current (RMS),A,47.9
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.3
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,104.6
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.86
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.07
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,N Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.9
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.63
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.12
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
913490,The Meadows Long Bennington,2024-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.4
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.75
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.18
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.06
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.4
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,115.1
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,N Current (RMS),A,29.6
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.71
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.5
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.81
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,50.02
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.29
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.8
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
913490,The Meadows Long Bennington,2024-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.18
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.23
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.81
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,N Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,144.6
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,94.8
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,N Current (RMS),A,31.0
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,42.53
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.48
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.57
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
913490,The Meadows Long Bennington,2024-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.34
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.55
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.2
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.3
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,N Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.73
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.52
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.32
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.82
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.25
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.2
913490,The Meadows Long Bennington,2024-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.76
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.58
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,N Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.8
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.6
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.16
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.52
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,N Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.9
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.89
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
913490,The Meadows Long Bennington,2024-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.85
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.78
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.3
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.63
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,N Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.9
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.32
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.17
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.26
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
913490,The Meadows Long Bennington,2024-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.35
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,N Current (RMS),A,58.9
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.1
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.9
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.63
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,N Current (RMS),A,30.3
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.4
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.83
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.5
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.7
913490,The Meadows Long Bennington,2024-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.21
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.01
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,N Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.8
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.78
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.6
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
