Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.78
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.91
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.23
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.5
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
913490,The Meadows Long Bennington,2024-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.02
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.65
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,N Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,91.2
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.9
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,N Current (RMS),A,34.1
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.27
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,N Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.94
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
913490,The Meadows Long Bennington,2024-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.03
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.34
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,N Current (RMS),A,54.0
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.7
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.1
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.01
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,N Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.3
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.39
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.96
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.13
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
913490,The Meadows Long Bennington,2024-02-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.98
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,N Current (RMS),A,51.9
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.1
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.29
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.85
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,N Current (RMS),A,34.7
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.48
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.29
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.63
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
913490,The Meadows Long Bennington,2024-02-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.09
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,N Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.36
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
913490,The Meadows Long Bennington,2024-02-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.51
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,N Current (RMS),A,34.2
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.67
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.21
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
913490,The Meadows Long Bennington,2024-02-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.36
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,N Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,N Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.7
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,N Current (RMS),A,51.0
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.3
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.39
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.97
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
913490,The Meadows Long Bennington,2024-02-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.64
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.28
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.42
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.13
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,N Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
913490,The Meadows Long Bennington,2024-02-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.53
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.23
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,N Current (RMS),A,44.9
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.2
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,N Current (RMS),A,48.4
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.19
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.18
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.43
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.8
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
913490,The Meadows Long Bennington,2024-02-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.84
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
