Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.57
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.3
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.9
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.36
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.54
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,N Current (RMS),A,42.9
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.78
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.9
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
913490,The Meadows Long Bennington,2024-02-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.97
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.69
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.4
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,N Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.65
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.15
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.01
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
913490,The Meadows Long Bennington,2024-02-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.86
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.47
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.94
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.9
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.12
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.52
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.8
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.88
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.75
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,N Current (RMS),A,57.3
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.1
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,N Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.6
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.38
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
913490,The Meadows Long Bennington,2024-02-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.83
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.68
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.1
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.1
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.35
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,19.76
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.82
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.84
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
913490,The Meadows Long Bennington,2024-02-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.98
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.08
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.7
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.35
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,N Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.37
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.37
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.43
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.37
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
913490,The Meadows Long Bennington,2024-02-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.35
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,N Current (RMS),A,51.5
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.32
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.01
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.03
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
913490,The Meadows Long Bennington,2024-02-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.91
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.06
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.16
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,N Current (RMS),A,57.8
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.52
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,28.66
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
913490,The Meadows Long Bennington,2024-02-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.17
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.96
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,N Current (RMS),A,52.8
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,N Current (RMS),A,30.4
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.56
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
