Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,20.33
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
913490,The Meadows Long Bennington,2024-02-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.38
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.16
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,N Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.1
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,28.73
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
913490,The Meadows Long Bennington,2024-02-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.9
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.42
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,N Current (RMS),A,47.4
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.78
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.47
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.83
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
913490,The Meadows Long Bennington,2024-02-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.54
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.28
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,N Current (RMS),A,47.4
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
913490,The Meadows Long Bennington,2024-02-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.22
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.17
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,N Current (RMS),A,47.7
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.61
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.75
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.12
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
913490,The Meadows Long Bennington,2024-02-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.86
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.35
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.09
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
913490,The Meadows Long Bennington,2024-02-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.65
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.72
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,N Current (RMS),A,33.1
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.46
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.34
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.11
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
913490,The Meadows Long Bennington,2024-02-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.44
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.54
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.18
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.91
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.61
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
913490,The Meadows Long Bennington,2024-02-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.4
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.84
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.7
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,N Current (RMS),A,26.8
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,25.34
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.92
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.55
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
913490,The Meadows Long Bennington,2024-02-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
