Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.11
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.45
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.59
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,N Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,24.93
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,26.31
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
913490,The Meadows Long Bennington,2024-02-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.88
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.56
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,N Current (RMS),A,45.6
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,30.78
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,25.85
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,26.05
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
913490,The Meadows Long Bennington,2024-02-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.99
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.6
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.98
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.8
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.45
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.61
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.18
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.24
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913490,The Meadows Long Bennington,2024-02-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.74
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.55
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.13
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,N Current (RMS),A,31.4
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.64
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,22.51
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,18.6
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
913490,The Meadows Long Bennington,2024-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.71
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.4
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.19
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.58
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,N Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.56
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.4
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913490,The Meadows Long Bennington,2024-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,transformer,,Temperature,C,24.8
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.67
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.11
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
913490,The Meadows Long Bennington,2024-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.73
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.65
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,N Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.71
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.11
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.99
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913490,The Meadows Long Bennington,2024-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.02
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.71
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,N Current (RMS),A,38.3
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.3
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.1
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.7
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,N Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.79
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.9
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
913490,The Meadows Long Bennington,2024-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.62
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.66
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.59
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
