Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.59
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.17
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.9
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
913490,The Meadows Long Bennington,2024-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.19
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,N Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.62
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.88
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
913490,The Meadows Long Bennington,2024-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.69
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.7
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.3
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.54
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,N Current (RMS),A,37.4
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,N Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,27.46
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,26.5
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
913490,The Meadows Long Bennington,2024-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.04
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.6
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,N Current (RMS),A,45.5
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,67.3
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.87
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.85
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.7
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.83
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,28.29
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
913490,The Meadows Long Bennington,2024-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.3
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.85
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.59
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.8
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.1
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.6
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.38
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,26.52
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.84
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.38
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
913490,The Meadows Long Bennington,2024-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.77
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.8
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.59
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
913490,The Meadows Long Bennington,2024-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.68
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.58
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,N Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.81
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
913490,The Meadows Long Bennington,2024-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.42
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.03
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.8
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.03
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,N Current (RMS),A,43.0
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.7
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,N Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.03
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.56
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
913490,The Meadows Long Bennington,2024-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.82
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.97
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.41
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.59
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,N Current (RMS),A,52.6
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,N Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,32.3
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
913490,The Meadows Long Bennington,2024-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.9
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.67
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.04
