Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.5
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.62
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.95
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.49
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.72
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,27.99
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.64
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
913490,The Meadows Long Bennington,2024-02-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.56
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.52
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.27
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,N Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.3
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.78
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
913490,The Meadows Long Bennington,2024-02-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.94
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.27
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.52
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.9
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,N Current (RMS),A,42.0
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,92.0
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.39
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.53
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.19
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.95
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.9
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
913490,The Meadows Long Bennington,2024-02-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.86
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.18
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.3
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.25
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,22.56
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913490,The Meadows Long Bennington,2024-02-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,N Current (RMS),A,49.4
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.1
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.27
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.03
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
913490,The Meadows Long Bennington,2024-02-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,N Current (RMS),A,44.1
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.7
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.98
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
913490,The Meadows Long Bennington,2024-02-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.9
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.48
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,29.42
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
913490,The Meadows Long Bennington,2024-02-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.87
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.7
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.8
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.11
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.54
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913490,The Meadows Long Bennington,2024-02-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.99
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.32
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
