Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.43
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
913490,The Meadows Long Bennington,2024-02-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.48
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.06
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,N Current (RMS),A,44.5
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,N Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.89
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
913490,The Meadows Long Bennington,2024-02-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.28
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.64
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,N Current (RMS),A,36.9
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,N Current (RMS),A,27.1
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.6
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913490,The Meadows Long Bennington,2024-02-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.03
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.7
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,N Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.74
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,N Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.14
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.02
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.16
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
913490,The Meadows Long Bennington,2024-02-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.76
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.05
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,N Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.62
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,N Current (RMS),A,41.6
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.83
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.16
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.53
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
913490,The Meadows Long Bennington,2024-02-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.89
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,N Current (RMS),A,39.2
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,29.14
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.07
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.5
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.19
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.47
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.39
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,N Current (RMS),A,37.3
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.7
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.82
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.16
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.94
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.1
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.94
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,N Current (RMS),A,37.4
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,N Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.8
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.21
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,29.91
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.25
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
