Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.49
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,N Current (RMS),A,33.3
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.31
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,20.5
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
913490,The Meadows Long Bennington,2024-02-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.78
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.1
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.27
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.89
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.24
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
913490,The Meadows Long Bennington,2024-02-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.62
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.87
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,N Current (RMS),A,39.7
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.87
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.55
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.09
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
913490,The Meadows Long Bennington,2024-02-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.4
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,N Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,N Current (RMS),A,50.5
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.07
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,33.42
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.18
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
913490,The Meadows Long Bennington,2024-02-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.32
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,N Current (RMS),A,54.7
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,91.1
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.74
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,N Current (RMS),A,38.4
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.68
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.6
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.61
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
913490,The Meadows Long Bennington,2024-02-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.88
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.07
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.63
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,N Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,92.7
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.75
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.94
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.3
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.89
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,N Current (RMS),A,56.1
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,27.99
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
913490,The Meadows Long Bennington,2024-02-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.78
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.4
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.42
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,N Current (RMS),A,61.9
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,98.9
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,N Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.01
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,25.25
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
913490,The Meadows Long Bennington,2024-02-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.38
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.54
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,N Current (RMS),A,56.4
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,118.7
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.63
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.76
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,N Current (RMS),A,37.1
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.57
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.89
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
913490,The Meadows Long Bennington,2024-02-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.13
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.57
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.75
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,119.2
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,N Current (RMS),A,38.2
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.92
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
