Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,31.57
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.92
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.58
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
913490,The Meadows Long Bennington,2024-02-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.15
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.95
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,91.8
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.63
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,20.71
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
913490,The Meadows Long Bennington,2024-02-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,N Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.9
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.35
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,N Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.22
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.5
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
913490,The Meadows Long Bennington,2024-02-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.54
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.19
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.66
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.21
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,N Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
913490,The Meadows Long Bennington,2024-02-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.27
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.77
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.52
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.54
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,29.4
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.83
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.62
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
913490,The Meadows Long Bennington,2024-02-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.22
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.22
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.6
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,N Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.91
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,transformer,,Temperature,C,24.8
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,29.63
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.49
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,23.27
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
913490,The Meadows Long Bennington,2024-02-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.94
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.5
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.79
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,transformer,,Temperature,C,24.8
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.87
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.16
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.69
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
913490,The Meadows Long Bennington,2024-02-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.59
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.56
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.74
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,N Current (RMS),A,31.1
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.2
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,36.46
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913490,The Meadows Long Bennington,2024-02-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.78
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.57
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.22
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.0
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.7
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,N Current (RMS),A,40.7
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.28
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,33.57
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
913490,The Meadows Long Bennington,2024-02-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.89
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.36
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.43
