Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.5
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,33.32
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,29.36
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
913490,The Meadows Long Bennington,2024-02-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.97
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.38
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.58
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.95
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,N Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.88
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.87
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.54
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.48
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.36
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.3
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.8
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.76
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,N Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.1
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,N Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.33
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
913490,The Meadows Long Bennington,2024-02-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.85
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.3
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,N Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.46
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
913490,The Meadows Long Bennington,2024-02-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.58
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.74
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.82
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,N Current (RMS),A,45.5
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.3
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.3
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.98
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
913490,The Meadows Long Bennington,2024-02-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,22.56
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.9
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.43
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.51
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,N Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,N Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,33.85
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.19
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.89
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
913490,The Meadows Long Bennington,2024-02-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.29
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,N Current (RMS),A,64.3
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.16
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,N Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.65
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.01
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.59
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913490,The Meadows Long Bennington,2024-02-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.7
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,N Current (RMS),A,100.9
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,138.3
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.4
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.98
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,46.29
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.08
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.07
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,109.9
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
913490,The Meadows Long Bennington,2024-02-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.09
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,N Current (RMS),A,101.9
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.4
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,N Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.65
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.87
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,N Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.2
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
