Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,N Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.53
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.06
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
913490,The Meadows Long Bennington,2024-02-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,35.85
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,N Current (RMS),A,92.4
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,145.6
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.27
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.91
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,N Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.7
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.69
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.01
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.14
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913490,The Meadows Long Bennington,2024-02-17T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.58
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.56
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,N Current (RMS),A,83.8
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.5
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.9
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.76
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,N Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L3 Active Power,kW,48.99
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.38
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.31
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,N Current (RMS),A,123.4
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
913490,The Meadows Long Bennington,2024-02-17T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.18
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.66
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,N Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.1
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.1
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.04
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.65
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L3 Active Power,kW,48.74
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.25
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.49
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,N Current (RMS),A,130.4
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
913490,The Meadows Long Bennington,2024-02-17T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.11
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.96
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,N Current (RMS),A,82.9
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.7
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.92
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,N Current (RMS),A,32.5
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L3 Active Power,kW,48.07
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.98
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.58
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.3
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
913490,The Meadows Long Bennington,2024-02-17T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.88
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.5
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,N Current (RMS),A,91.1
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,N Current (RMS),A,57.9
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.64
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L3 Active Power,kW,51.57
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,N Current (RMS),A,144.8
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
913490,The Meadows Long Bennington,2024-02-17T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.81
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.4
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,N Current (RMS),A,99.3
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,140.7
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,N Current (RMS),A,43.1
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.47
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,N Current (RMS),A,53.9
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L3 Active Power,kW,49.06
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.48
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.71
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,N Current (RMS),A,135.8
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
913490,The Meadows Long Bennington,2024-02-17T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.87
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,N Current (RMS),A,111.3
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,155.5
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.34
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,N Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.49
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.4
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,N Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L3 Active Power,kW,53.45
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.13
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.38
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
913490,The Meadows Long Bennington,2024-02-17T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.29
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.81
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,N Current (RMS),A,106.3
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,154.9
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,N Current (RMS),A,43.9
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.65
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.52
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,N Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L3 Active Power,kW,53.65
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.19
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,N Current (RMS),A,149.1
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
913490,The Meadows Long Bennington,2024-02-17T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.53
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.02
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,N Current (RMS),A,118.5
