Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,166.0
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,N Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.89
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,N Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.95
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.16
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,N Current (RMS),A,162.5
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
913490,The Meadows Long Bennington,2024-02-17T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.75
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.87
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,N Current (RMS),A,120.8
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,166.9
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,N Current (RMS),A,44.7
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L3 Active Power,kW,55.12
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.63
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,N Current (RMS),A,157.3
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
913490,The Meadows Long Bennington,2024-02-17T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.9
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,N Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,126.6
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,N Current (RMS),A,45.0
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.42
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,N Current (RMS),A,59.9
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.7
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.62
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
913490,The Meadows Long Bennington,2024-02-17T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.74
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.53
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,N Current (RMS),A,74.6
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,N Current (RMS),A,44.4
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.86
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,N Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.6
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.09
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L2 Active Power,kW,33.22
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.11
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
913490,The Meadows Long Bennington,2024-02-17T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.75
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,N Current (RMS),A,74.2
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,134.1
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.7
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.45
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,N Current (RMS),A,51.7
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.24
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,N Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L3 Active Power,kW,48.47
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.7
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.3
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
913490,The Meadows Long Bennington,2024-02-17T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.36
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.98
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,N Current (RMS),A,56.7
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.1
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.63
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.77
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.09
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,N Current (RMS),A,51.1
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,99.9
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.71
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.72
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.42
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.86
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
913490,The Meadows Long Bennington,2024-02-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.11
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.64
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,N Current (RMS),A,44.3
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.2
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.77
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
913490,The Meadows Long Bennington,2024-02-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.3
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.17
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.7
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
