Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.83
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.5
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.41
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.65
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.66
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.81
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.09
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
913490,The Meadows Long Bennington,2024-02-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.25
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,N Current (RMS),A,29.3
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.82
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.57
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,N Current (RMS),A,31.9
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.98
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.84
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.88
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.35
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.77
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
913490,The Meadows Long Bennington,2024-02-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.96
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.51
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.0
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.16
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.35
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.51
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.31
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,N Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.45
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.85
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
913490,The Meadows Long Bennington,2024-02-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,N Current (RMS),A,38.0
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.88
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.15
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
913490,The Meadows Long Bennington,2024-02-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.13
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.82
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.6
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.8
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.73
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.76
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
913490,The Meadows Long Bennington,2024-02-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.24
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.3
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
