Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.26
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,N Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.68
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.79
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,23.48
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.4
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.68
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.54
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.01
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.59
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,N Current (RMS),A,54.0
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.81
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,29.68
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
913490,The Meadows Long Bennington,2024-02-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.96
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,N Current (RMS),A,36.2
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.38
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,19.05
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.15
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
913490,The Meadows Long Bennington,2024-02-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.99
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.68
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.44
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.92
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.14
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.83
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913490,The Meadows Long Bennington,2024-02-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.94
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.68
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.87
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.06
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
913490,The Meadows Long Bennington,2024-02-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.82
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.97
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.2
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.63
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,transformer,,Temperature,C,25.5
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,30.95
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.23
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
913490,The Meadows Long Bennington,2024-02-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.07
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.91
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,N Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.33
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
913490,The Meadows Long Bennington,2024-02-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.47
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.24
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.47
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.3
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,N Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,transformer,,Temperature,C,25.6
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.97
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.72
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
913490,The Meadows Long Bennington,2024-02-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.53
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.57
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.21
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.55
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,N Current (RMS),A,6.6
