Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.24
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.04
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.78
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
913490,The Meadows Long Bennington,2024-02-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.25
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.16
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.26
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,N Current (RMS),A,64.4
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,110.6
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.26
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.64
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.62
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
913490,The Meadows Long Bennington,2024-02-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.87
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.82
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,N Current (RMS),A,63.1
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.19
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.87
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.7
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.49
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
913490,The Meadows Long Bennington,2024-02-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.74
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.82
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.35
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.7
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.41
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.8
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
913490,The Meadows Long Bennington,2024-02-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.84
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.13
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.5
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.6
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.86
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.48
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.35
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
913490,The Meadows Long Bennington,2024-02-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.98
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.9
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.1
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.18
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.92
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.9
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
913490,The Meadows Long Bennington,2024-02-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.35
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.04
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
913490,The Meadows Long Bennington,2024-02-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.87
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.73
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,N Current (RMS),A,30.7
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.11
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.57
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.03
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
913490,The Meadows Long Bennington,2024-02-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.09
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.7
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.31
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.6
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.9
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.5
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,N Current (RMS),A,39.1
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.79
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
913490,The Meadows Long Bennington,2024-02-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.82
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.6
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.5
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.6
