Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.43
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.14
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,N Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.49
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.65
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.54
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
913490,The Meadows Long Bennington,2024-02-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.33
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.42
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.84
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,N Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.1
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.93
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.53
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,N Current (RMS),A,50.1
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.3
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.7
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.23
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.14
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.5
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
913490,The Meadows Long Bennington,2024-02-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.68
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,23.95
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.14
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,N Current (RMS),A,58.8
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.9
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,100.8
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.39
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,N Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.87
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.26
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.11
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
913490,The Meadows Long Bennington,2024-02-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.94
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,24.62
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.83
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,N Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.5
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.3
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.4
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.3
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.1
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.17
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,N Current (RMS),A,60.0
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.1
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.31
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.42
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,81.6
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
913490,The Meadows Long Bennington,2024-02-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.07
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.04
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.5
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,N Current (RMS),A,67.6
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.3
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.6
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.48
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.8
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.47
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,N Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.63
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.39
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.24
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
913490,The Meadows Long Bennington,2024-02-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.8
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.33
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.03
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,N Current (RMS),A,71.5
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.6
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.36
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,N Current (RMS),A,38.4
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,N Current (RMS),A,48.2
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.81
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.2
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
913490,The Meadows Long Bennington,2024-02-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.2
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.69
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.36
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.03
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.8
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.6
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,133.2
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.28
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,N Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.85
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.49
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.54
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
913490,The Meadows Long Bennington,2024-02-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.49
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.87
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.18
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.91
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.2
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.8
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.8
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.5
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.6
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,N Current (RMS),A,42.4
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,68.7
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.83
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.9
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
913490,The Meadows Long Bennington,2024-02-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.47
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.92
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,25.8
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.2
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,108.9
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.4
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.91
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.28
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,N Current (RMS),A,45.5
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.9
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
