Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.8
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,47.91
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.6
913490,The Meadows Long Bennington,2024-02-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.6
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.21
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,29.65
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.8
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,126.3
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,125.6
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.0
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,N Current (RMS),A,50.5
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.5
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.93
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,51.64
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,43.59
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.9
913490,The Meadows Long Bennington,2024-02-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.4
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.25
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.1
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.15
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.7
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,109.5
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,N Current (RMS),A,50.2
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.5
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.56
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.06
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.13
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
913490,The Meadows Long Bennington,2024-02-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.1
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.93
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.23
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.43
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.3
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,37.51
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.38
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
913490,The Meadows Long Bennington,2024-02-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.81
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.41
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,N Current (RMS),A,47.1
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.4
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.82
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.27
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,N Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.51
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
913490,The Meadows Long Bennington,2024-02-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.75
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,N Current (RMS),A,51.7
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,115.7
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.4
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.1
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.69
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,38.95
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,39.28
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
913490,The Meadows Long Bennington,2024-02-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.29
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.42
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.76
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.88
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,N Current (RMS),A,45.6
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.0
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.9
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.99
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.5
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.41
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
913490,The Meadows Long Bennington,2024-02-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.46
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.5
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,N Current (RMS),A,33.2
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.85
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.81
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
913490,The Meadows Long Bennington,2024-02-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.17
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.68
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.8
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,N Current (RMS),A,48.2
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.61
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.07
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.39
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
913490,The Meadows Long Bennington,2024-02-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.06
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.16
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,N Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.5
