Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.24
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.0
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.46
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,24.18
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.11
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
913490,The Meadows Long Bennington,2024-02-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.32
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.76
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,N Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.42
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.49
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
913490,The Meadows Long Bennington,2024-02-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.8
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.87
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,88.6
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.61
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.06
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.83
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.45
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.1
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.97
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
913490,The Meadows Long Bennington,2024-02-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.46
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,N Current (RMS),A,64.3
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.56
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.43
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
913490,The Meadows Long Bennington,2024-02-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.7
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.39
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,N Current (RMS),A,53.1
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,86.6
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.33
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.26
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.63
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
913490,The Meadows Long Bennington,2024-02-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.54
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.14
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.75
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.84
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.69
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
913490,The Meadows Long Bennington,2024-02-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.56
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.62
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.4
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,N Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.7
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.54
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.25
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.08
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,N Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.3
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.33
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.7
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.16
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.89
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.86
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,N Current (RMS),A,12.5
