Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.6
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
913490,The Meadows Long Bennington,2024-02-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.69
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.26
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.41
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.0
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.3
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,2.7
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,N Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.78
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.72
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
913490,The Meadows Long Bennington,2024-02-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.45
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.61
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.64
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.75
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.66
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913490,The Meadows Long Bennington,2024-02-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.75
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.41
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.8
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.65
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.79
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.2
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,28.86
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.98
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.32
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.2
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.78
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.51
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.05
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.17
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,81.0
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.54
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.18
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,N Current (RMS),A,31.3
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.68
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.34
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.8
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.97
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,N Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.35
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,N Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,28.11
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.06
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.8
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.69
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.35
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.36
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.2
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.74
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
913490,The Meadows Long Bennington,2024-02-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.09
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.61
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.9
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.16
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.27
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,transformer,,Temperature,C,26.2
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.53
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.19
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
913490,The Meadows Long Bennington,2024-02-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.03
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.69
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.85
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,N Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.8
