Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,N Current (RMS),A,47.0
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.53
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,transformer,,Temperature,C,26.2
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.56
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.58
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
913490,The Meadows Long Bennington,2024-02-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.82
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.44
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.58
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,N Current (RMS),A,58.4
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.24
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.88
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
913490,The Meadows Long Bennington,2024-02-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.51
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,N Current (RMS),A,50.3
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.1
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.99
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.45
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,N Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,transformer,,Temperature,C,26.1
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.99
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.62
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.17
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.86
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,N Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.04
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.21
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.79
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.42
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.15
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,27.39
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
913490,The Meadows Long Bennington,2024-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.3
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.59
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,N Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.31
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,transformer,,Temperature,C,26.0
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.8
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.03
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,N Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,96.3
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,N Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.76
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,N Current (RMS),A,26.7
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,transformer,,Temperature,C,25.9
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,36.84
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.54
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.02
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
913490,The Meadows Long Bennington,2024-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.93
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.88
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,N Current (RMS),A,52.4
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,111.8
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,N Current (RMS),A,32.8
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.19
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,transformer,,Temperature,C,25.8
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.99
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.04
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,89.7
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
913490,The Meadows Long Bennington,2024-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.11
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.97
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.12
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.5
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,N Current (RMS),A,27.6
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.73
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.67
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,transformer,,Temperature,C,25.7
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.38
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.64
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
913490,The Meadows Long Bennington,2024-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.59
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.7
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.57
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.8
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,N Current (RMS),A,52.8
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,103.4
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,N Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.6
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.11
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-18T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
