Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.76
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,31.89
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
913490,The Meadows Long Bennington,2024-02-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.78
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.7
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.34
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,N Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.3
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.06
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.69
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,29.69
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
913490,The Meadows Long Bennington,2024-02-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.79
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.81
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.65
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,N Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.36
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,32.99
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
913490,The Meadows Long Bennington,2024-02-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.12
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.25
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.48
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.5
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,N Current (RMS),A,42.2
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.5
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,N Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.12
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
913490,The Meadows Long Bennington,2024-02-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.31
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.02
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.43
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,N Current (RMS),A,46.3
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.29
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.36
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.81
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.56
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
913490,The Meadows Long Bennington,2024-02-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.07
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.6
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.7
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.47
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.68
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.13
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
913490,The Meadows Long Bennington,2024-02-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.27
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.88
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,N Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.41
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.47
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.72
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
913490,The Meadows Long Bennington,2024-02-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.77
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.26
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,24.2
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.41
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,N Current (RMS),A,76.5
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.4
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.62
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.87
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
913490,The Meadows Long Bennington,2024-02-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.66
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.08
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,N Current (RMS),A,81.0
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,122.7
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.32
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,N Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
