Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.65
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.95
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,39.62
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
913490,The Meadows Long Bennington,2024-02-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.18
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.23
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.65
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,N Current (RMS),A,71.1
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,111.9
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.51
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.8
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
913490,The Meadows Long Bennington,2024-02-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.99
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.42
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.19
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,N Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.2
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.56
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,N Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.41
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.16
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
913490,The Meadows Long Bennington,2024-02-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.81
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,N Current (RMS),A,36.1
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.46
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.71
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.95
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.84
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.61
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
913490,The Meadows Long Bennington,2024-02-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.08
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.77
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.65
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.7
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.92
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,N Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.01
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.48
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,31.47
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.9
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,33.95
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
913490,The Meadows Long Bennington,2024-02-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.76
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,N Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.75
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.24
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
913490,The Meadows Long Bennington,2024-02-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.69
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.76
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.7
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.62
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.11
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.3
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
913490,The Meadows Long Bennington,2024-02-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.47
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.95
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.87
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.12
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.96
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.64
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
913490,The Meadows Long Bennington,2024-02-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.02
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.23
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.4
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.45
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.45
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.05
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.26
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,N Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
