Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.71
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.71
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,N Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.54
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,91.8
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
913490,The Meadows Long Bennington,2024-02-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.12
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.36
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.2
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.47
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.29
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
913490,The Meadows Long Bennington,2024-02-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.96
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.19
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,N Current (RMS),A,32.8
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.25
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.96
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
913490,The Meadows Long Bennington,2024-02-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.59
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.86
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.96
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.6
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
913490,The Meadows Long Bennington,2024-02-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.08
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.31
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.25
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,16.72
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.17
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
913490,The Meadows Long Bennington,2024-02-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.3
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.07
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.31
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.96
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
913490,The Meadows Long Bennington,2024-02-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.02
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.01
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.5
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
913490,The Meadows Long Bennington,2024-02-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.85
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,N Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.93
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,N Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.84
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.6
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
913490,The Meadows Long Bennington,2024-02-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.25
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.16
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.37
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,N Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.5
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
