Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,35.6
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
913490,The Meadows Long Bennington,2024-02-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.24
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.44
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.62
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.6
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.18
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.74
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,90.9
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
913490,The Meadows Long Bennington,2024-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.76
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.18
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.73
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,N Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.3
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.58
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,35.33
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,28.28
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.3
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
913490,The Meadows Long Bennington,2024-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.74
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,N Current (RMS),A,58.9
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.3
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.49
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,N Current (RMS),A,53.9
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.8
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,37.57
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.66
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
913490,The Meadows Long Bennington,2024-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.91
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.88
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,N Current (RMS),A,54.8
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.12
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.06
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.89
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.3
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
913490,The Meadows Long Bennington,2024-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.4
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.8
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.47
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.89
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.69
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
913490,The Meadows Long Bennington,2024-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.38
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,N Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.29
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.37
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,N Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.72
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.63
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.99
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.51
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,N Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.66
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
913490,The Meadows Long Bennington,2024-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.26
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.17
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.38
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,N Current (RMS),A,56.5
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
