Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.55
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.54
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.49
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
913490,The Meadows Long Bennington,2024-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.83
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.37
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,N Current (RMS),A,57.2
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,N Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.93
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,75.3
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
913490,The Meadows Long Bennington,2024-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,N Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.9
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.45
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,73.8
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
913490,The Meadows Long Bennington,2024-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.09
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.45
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.52
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,N Current (RMS),A,42.0
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.09
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
913490,The Meadows Long Bennington,2024-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.98
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.22
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,N Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.07
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.59
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.14
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.5
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,N Current (RMS),A,49.5
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.56
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.76
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.31
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.41
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.23
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
913490,The Meadows Long Bennington,2024-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.31
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.82
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,N Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.63
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.2
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.55
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.94
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,25.05
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913490,The Meadows Long Bennington,2024-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.29
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,N Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.66
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,transformer,,Temperature,C,25.1
