Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.42
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
913490,The Meadows Long Bennington,2024-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.55
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.15
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.6
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,N Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.7
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
913490,The Meadows Long Bennington,2024-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.99
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,9.83
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.37
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.64
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.79
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,N Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.19
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.72
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.22
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,N Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,97.2
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.84
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,N Current (RMS),A,45.3
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,N Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.36
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.07
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.5
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
913490,The Meadows Long Bennington,2024-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.82
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.7
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,N Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,95.5
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.04
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.9
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.56
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,21.64
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.51
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
913490,The Meadows Long Bennington,2024-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.25
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.3
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.6
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.0
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.91
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.99
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,N Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,26.54
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.47
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.15
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
913490,The Meadows Long Bennington,2024-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.16
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.92
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,N Current (RMS),A,60.3
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.5
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,N Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,N Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,32.17
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.48
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
913490,The Meadows Long Bennington,2024-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,24.88
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,N Current (RMS),A,67.1
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.93
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.25
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.8
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,31.23
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.08
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
913490,The Meadows Long Bennington,2024-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.51
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,N Current (RMS),A,76.0
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.1
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.17
