Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.81
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,N Current (RMS),A,23.1
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,transformer,,Temperature,C,25.1
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.72
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.22
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.9
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
913490,The Meadows Long Bennington,2024-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.42
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.44
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.39
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,N Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.69
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.33
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.71
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,N Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.83
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.3
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.81
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
913490,The Meadows Long Bennington,2024-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.13
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.94
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.04
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,N Current (RMS),A,50.2
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.06
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.85
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.05
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,28.68
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.86
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.41
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
913490,The Meadows Long Bennington,2024-02-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.82
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.33
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,N Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.29
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.01
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,28.72
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,34.52
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
913490,The Meadows Long Bennington,2024-02-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.88
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.89
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,N Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.6
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.1
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.7
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.92
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,transformer,,Temperature,C,25.2
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.57
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.03
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
913490,The Meadows Long Bennington,2024-02-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.47
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,N Current (RMS),A,77.7
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,118.1
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.75
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.1
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,N Current (RMS),A,48.4
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,70.4
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.43
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.72
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,83.3
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
913490,The Meadows Long Bennington,2024-02-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.93
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.54
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.24
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,N Current (RMS),A,87.5
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.5
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.62
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.22
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,N Current (RMS),A,50.5
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.86
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.59
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
913490,The Meadows Long Bennington,2024-02-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.63
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.91
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,N Current (RMS),A,80.2
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.13
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,N Current (RMS),A,49.4
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.7
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.48
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.5
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
913490,The Meadows Long Bennington,2024-02-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.14
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.39
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,N Current (RMS),A,81.9
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.7
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.26
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.22
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,N Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.3
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
