Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.12
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.38
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
913490,The Meadows Long Bennington,2024-02-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.96
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.59
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,N Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.1
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.06
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.6
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,transformer,,Temperature,C,25.3
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.39
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.54
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,30.37
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
913490,The Meadows Long Bennington,2024-02-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,N Current (RMS),A,48.1
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.5
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.74
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.91
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,N Current (RMS),A,61.7
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.81
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,16.85
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,85.3
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
913490,The Meadows Long Bennington,2024-02-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.6
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.1
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,N Current (RMS),A,51.8
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,98.5
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.3
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.83
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.18
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,N Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.0
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.82
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.21
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
913490,The Meadows Long Bennington,2024-02-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.6
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.65
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.15
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.3
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.21
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,transformer,,Temperature,C,25.4
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,25.58
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.42
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
913490,The Meadows Long Bennington,2024-02-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.58
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.4
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,transformer,,Temperature,C,23.4
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.92
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.56
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.08
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.38
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.54
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,51.9
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,88.3
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.9
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,transformer,,Temperature,C,23.4
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.23
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
913490,The Meadows Long Bennington,2024-02-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-3.1
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.99
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.3
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,37.1
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.27
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.19
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.58
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
913490,The Meadows Long Bennington,2024-02-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.17
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.98
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.9
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.55
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.54
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
913490,The Meadows Long Bennington,2024-02-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.2
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.96
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
