Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
913490,The Meadows Long Bennington,2024-02-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.71
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.61
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.28
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,38.4
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.9
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.92
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.69
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
913490,The Meadows Long Bennington,2024-02-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.48
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.74
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.08
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.59
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.3
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.26
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.86
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
913490,The Meadows Long Bennington,2024-02-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.3
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.17
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.32
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.02
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
913490,The Meadows Long Bennington,2024-02-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.61
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.14
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.44
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,23.83
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.41
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
913490,The Meadows Long Bennington,2024-02-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.7
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.58
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.98
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.69
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.51
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.52
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.85
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
913490,The Meadows Long Bennington,2024-02-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.96
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.71
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.29
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.47
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,26.29
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.94
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
913490,The Meadows Long Bennington,2024-02-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.17
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.38
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.49
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,52.5
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.9
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,28.98
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.26
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
913490,The Meadows Long Bennington,2024-02-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,49.7
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,87.7
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.1
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
