Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.93
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.71
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913490,The Meadows Long Bennington,2024-02-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.41
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.96
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.61
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.7
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,transformer,,Temperature,C,23.7
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.43
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.19
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,75.9
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
913490,The Meadows Long Bennington,2024-02-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.85
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.61
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,57.8
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,transformer,,Temperature,C,23.7
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,28.97
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.41
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,27.16
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
913490,The Meadows Long Bennington,2024-02-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.41
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,22.67
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.57
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,94.5
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,transformer,,Temperature,C,23.7
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.19
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.81
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
913490,The Meadows Long Bennington,2024-02-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.25
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.43
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,88.9
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.8
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,transformer,,Temperature,C,23.8
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.52
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.5
913490,The Meadows Long Bennington,2024-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.93
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.41
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.58
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.6
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.85
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,transformer,,Temperature,C,23.8
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.26
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.52
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.55
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,93.7
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
913490,The Meadows Long Bennington,2024-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.65
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,23.81
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,63.6
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,transformer,,Temperature,C,23.8
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.44
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,37.25
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
913490,The Meadows Long Bennington,2024-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.76
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.75
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.29
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,52.9
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.31
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,transformer,,Temperature,C,23.9
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,32.04
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.62
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
913490,The Meadows Long Bennington,2024-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.97
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.49
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.85
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,107.2
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,transformer,,Temperature,C,23.9
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,34.75
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.39
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.65
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.7
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
913490,The Meadows Long Bennington,2024-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.22
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.09
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,104.4
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.4
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
