Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,26.5
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.1
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,34.45
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.12
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,39.8
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.4
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
913490,The Meadows Long Bennington,2024-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.32
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.74
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.99
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,67.4
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.1
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.5
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.22
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.84
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.09
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.54
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
913490,The Meadows Long Bennington,2024-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.02
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.63
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.43
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,69.3
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,126.2
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,35.04
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.27
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,109.7
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
913490,The Meadows Long Bennington,2024-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.8
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.27
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.87
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.61
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.93
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.0
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.9
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.84
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.81
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,94.5
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
913490,The Meadows Long Bennington,2024-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.7
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.38
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.96
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.18
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.7
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.04
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
913490,The Meadows Long Bennington,2024-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.65
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.25
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.13
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,69.1
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,128.9
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.62
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,39.2
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.42
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,48.49
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
913490,The Meadows Long Bennington,2024-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.8
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,26.07
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.03
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.13
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,108.1
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.3
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,125.2
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.14
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.86
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.35
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,42.41
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,48.79
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
913490,The Meadows Long Bennington,2024-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.1
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.29
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.34
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.23
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.3
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,82.3
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.1
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.22
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.65
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,38.2
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,39.32
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,35.93
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.15
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
913490,The Meadows Long Bennington,2024-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.38
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.32
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.76
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.9
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,66.8
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.6
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,84.7
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
