Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,36.35
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,49.66
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
913490,The Meadows Long Bennington,2024-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.07
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.59
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.89
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,140.2
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,103.5
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,112.1
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.9
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.4
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.8
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,43.28
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,45.78
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.85
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.9
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
913490,The Meadows Long Bennington,2024-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,48.79
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.24
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.85
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,100.3
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,199.2
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,102.2
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,127.7
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.38
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.64
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.67
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,49.09
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
913490,The Meadows Long Bennington,2024-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.84
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.15
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.41
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.73
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,96.1
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.3
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.9
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.75
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.9
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,51.61
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.05
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.2
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.6
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
913490,The Meadows Long Bennington,2024-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.89
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.4
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.73
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.31
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,77.8
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.8
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,115.0
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.99
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,41.54
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.0
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.83
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
913490,The Meadows Long Bennington,2024-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.4
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.52
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.55
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.22
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,69.3
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,137.1
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.97
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,39.09
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,43.98
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,57.69
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
913490,The Meadows Long Bennington,2024-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.9
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.95
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.95
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,142.9
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.0
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.74
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.59
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,47.7
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,41.53
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.7
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.6
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.5
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
913490,The Meadows Long Bennington,2024-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.47
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.28
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.7
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.0
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.88
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.6
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.54
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
913490,The Meadows Long Bennington,2024-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.51
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.79
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.51
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.9
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,92.8
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.07
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.13
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.97
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.44
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.3
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,45.17
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.3
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
913490,The Meadows Long Bennington,2024-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.3
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.29
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.95
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,97.5
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.4
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
