Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.07
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.1
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.01
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.9
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,48.63
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.66
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
913490,The Meadows Long Bennington,2024-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.78
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.25
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,106.2
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.7
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.88
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.35
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,42.83
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.51
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
913490,The Meadows Long Bennington,2024-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.5
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.54
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.4
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.9
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.85
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,22.7
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.87
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.6
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.08
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.21
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.25
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
913490,The Meadows Long Bennington,2024-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.45
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.4
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.83
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.29
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.39
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.15
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.43
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
913490,The Meadows Long Bennington,2024-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.2
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,58.7
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.2
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.17
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.03
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.16
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.21
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
913490,The Meadows Long Bennington,2024-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.68
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.9
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.18
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.62
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.96
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.01
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
913490,The Meadows Long Bennington,2024-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.71
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.96
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.0
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.75
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.67
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.47
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.62
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.87
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
913490,The Meadows Long Bennington,2024-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.47
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.25
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,42.4
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.89
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.89
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.02
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,26.31
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.27
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
913490,The Meadows Long Bennington,2024-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.71
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.94
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.3
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
