Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.28
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
913490,The Meadows Long Bennington,2024-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.45
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.04
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.02
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.23
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.59
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.4
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.4
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.98
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
913490,The Meadows Long Bennington,2024-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.53
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.22
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.02
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.94
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.64
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
913490,The Meadows Long Bennington,2024-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,59.9
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.6
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.78
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.35
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.94
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.97
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.24
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.51
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.42
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.83
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.01
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.16
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.8
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.22
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.06
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
913490,The Meadows Long Bennington,2024-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.02
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.66
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.41
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.92
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,64.7
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.42
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.14
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.28
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.54
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.68
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.42
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
913490,The Meadows Long Bennington,2024-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,64.9
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.92
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.38
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,38.6
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,19.92
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.95
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.7
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
913490,The Meadows Long Bennington,2024-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.12
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,68.3
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.89
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.99
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.5
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.78
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
913490,The Meadows Long Bennington,2024-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.79
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.69
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,43.1
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.53
