Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.48
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,27.0
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,19.03
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.32
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.19
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
913490,The Meadows Long Bennington,2024-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.76
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.82
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,43.3
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,-0.39
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.9
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.97
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.47
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,13.35
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.81
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.17
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.04
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.7
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.19
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.25
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.47
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.69
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
913490,The Meadows Long Bennington,2024-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.91
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.02
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.99
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.44
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.34
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.78
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,2.64
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,72.7
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.36
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.56
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.69
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.29
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.41
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.54
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.07
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
913490,The Meadows Long Bennington,2024-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.34
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.83
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,42.9
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.0
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.91
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.53
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.77
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.29
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.04
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.15
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,-0.45
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.02
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.9
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.23
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.76
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.11
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.52
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
913490,The Meadows Long Bennington,2024-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.79
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.61
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,61.9
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.8
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.91
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.17
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.79
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.99
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,101.2
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
913490,The Meadows Long Bennington,2024-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.6
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.22
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.05
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.62
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.51
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,27.7
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
