Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,24.34
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.05
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.9
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
913490,The Meadows Long Bennington,2024-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.77
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.6
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.7
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.57
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,29.5
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.15
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.1
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.14
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.41
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.39
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.16
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.61
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.57
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.92
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.49
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.77
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,55.8
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.72
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.93
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.76
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
913490,The Meadows Long Bennington,2024-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.61
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.28
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.39
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,19.23
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.78
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.55
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.55
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.27
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.95
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.09
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
913490,The Meadows Long Bennington,2024-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.52
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.78
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,70.9
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.8
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.06
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.5
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.8
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.14
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
913490,The Meadows Long Bennington,2024-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.05
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.4
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,89.0
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.25
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.68
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
913490,The Meadows Long Bennington,2024-02-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.09
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.33
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.89
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.49
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.49
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.19
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.89
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,61.3
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
