Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.1
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.38
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.57
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
913490,The Meadows Long Bennington,2024-02-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,64.2
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,-1.04
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.3
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.15
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.8
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.99
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,58.5
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.42
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.48
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.56
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.67
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.44
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,56.0
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.2
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.64
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.78
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.51
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.42
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.77
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
913490,The Meadows Long Bennington,2024-02-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.84
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,52.3
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.7
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,-0.61
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.69
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.64
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.12
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
913490,The Meadows Long Bennington,2024-02-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.28
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.23
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,52.6
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,-0.09
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.03
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.92
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.8
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.45
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,63.9
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.7
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.33
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,transformer,,Temperature,C,23.9
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.45
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
913490,The Meadows Long Bennington,2024-02-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.58
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.22
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.2
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,-0.52
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.82
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.0
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.28
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,transformer,,Temperature,C,23.8
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
