Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,13.2
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,7.23
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.64
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,96.3
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.74
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.51
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.01
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,-0.47
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,transformer,,Temperature,C,23.7
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,11.75
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.11
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.53
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.65
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,69.3
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.8
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.9
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,-0.63
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.73
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.12
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
913490,The Meadows Long Bennington,2024-02-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.46
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.9
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.97
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.27
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.78
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.85
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.2
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.57
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,11.53
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.43
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
913490,The Meadows Long Bennington,2024-02-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.74
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,86.5
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.8
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.05
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,transformer,,Temperature,C,23.4
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.11
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.43
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.46
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
913490,The Meadows Long Bennington,2024-02-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.24
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.43
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,65.7
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.29
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.8
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,transformer,,Temperature,C,23.3
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
913490,The Meadows Long Bennington,2024-02-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.55
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.59
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.71
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,82.6
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.4
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.15
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,transformer,,Temperature,C,23.2
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.67
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
913490,The Meadows Long Bennington,2024-02-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.97
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.41
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,96.5
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.11
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.64
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,20.7
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,24.98
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.6
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.9
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
913490,The Meadows Long Bennington,2024-02-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.31
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.64
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,59.0
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.4
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
