Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.42
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
913490,The Meadows Long Bennington,2024-02-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.99
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.67
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.13
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.9
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.23
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.77
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.08
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.1
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
913490,The Meadows Long Bennington,2024-02-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,45.0
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.7
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.75
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.71
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.7
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.92
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
913490,The Meadows Long Bennington,2024-02-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.44
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.72
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.64
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.3
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.4
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.75
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.65
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
913490,The Meadows Long Bennington,2024-02-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.08
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.76
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.54
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.15
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.56
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.08
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
913490,The Meadows Long Bennington,2024-02-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.64
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.59
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.6
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.1
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.54
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.31
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.27
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.38
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.46
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
913490,The Meadows Long Bennington,2024-02-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.6
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.74
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.65
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.48
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,23.61
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.49
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
913490,The Meadows Long Bennington,2024-02-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.53
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.53
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.63
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.25
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,51.2
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.2
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.64
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,96.0
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
913490,The Meadows Long Bennington,2024-02-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.51
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.65
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,transformer,,Temperature,C,23.0
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
