Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.14
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,38.93
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.5
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
913490,The Meadows Long Bennington,2024-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.01
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.42
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,22.46
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.07
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.83
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.4
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.84
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,28.74
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.61
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.12
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
913490,The Meadows Long Bennington,2024-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.17
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.4
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,55.5
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.58
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.54
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.81
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,33.1
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
913490,The Meadows Long Bennington,2024-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.17
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.8
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.6
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.96
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.37
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
913490,The Meadows Long Bennington,2024-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.75
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.88
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.87
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,68.4
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,37.9
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,22.3
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,38.46
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,91.0
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
913490,The Meadows Long Bennington,2024-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.22
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.99
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,46.6
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.0
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,transformer,,Temperature,C,23.1
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.7
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,20.74
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.41
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
913490,The Meadows Long Bennington,2024-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.99
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.44
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.97
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.45
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.13
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,transformer,,Temperature,C,23.2
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
913490,The Meadows Long Bennington,2024-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,transformer,,Temperature,C,23.2
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.02
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
913490,The Meadows Long Bennington,2024-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.54
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,34.8
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,transformer,,Temperature,C,23.3
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.4
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.81
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.29
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.58
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.49
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
