Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,transformer,,Temperature,C,23.3
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.69
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.08
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.96
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,transformer,,Temperature,C,23.3
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.26
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,15.09
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.11
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.26
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.86
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,transformer,,Temperature,C,23.4
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
913490,The Meadows Long Bennington,2024-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.3
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,46.4
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,transformer,,Temperature,C,23.4
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,20.63
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
913490,The Meadows Long Bennington,2024-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.38
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.28
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,30.3
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.4
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.25
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,43.5
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
913490,The Meadows Long Bennington,2024-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.09
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.76
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.53
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,32.5
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.24
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,transformer,,Temperature,C,23.5
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.44
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
913490,The Meadows Long Bennington,2024-02-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.23
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.96
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.26
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.4
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,17.81
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
913490,The Meadows Long Bennington,2024-02-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.39
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.09
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.21
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.5
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
