Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.53
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.66
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,13.18
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
913490,The Meadows Long Bennington,2024-02-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.11
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.67
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.33
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,transformer,,Temperature,C,23.6
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.14
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.44
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
913490,The Meadows Long Bennington,2024-02-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.71
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.47
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.63
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.9
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,transformer,,Temperature,C,23.7
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.16
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.91
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
913490,The Meadows Long Bennington,2024-02-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.06
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.18
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,transformer,,Temperature,C,23.7
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.19
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,19.41
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.68
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
913490,The Meadows Long Bennington,2024-02-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.62
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,transformer,,Temperature,C,23.8
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.98
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
913490,The Meadows Long Bennington,2024-02-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.31
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.47
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.74
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,33.4
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.4
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.31
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,transformer,,Temperature,C,23.8
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,11.5
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.73
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,transformer,,Temperature,C,23.8
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
913490,The Meadows Long Bennington,2024-02-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.65
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.5
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.77
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.1
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.71
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,transformer,,Temperature,C,23.9
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.37
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.38
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,18.7
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.58
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,transformer,,Temperature,C,23.9
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.6
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
913490,The Meadows Long Bennington,2024-02-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.38
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
