Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.27
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.63
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
913490,The Meadows Long Bennington,2024-02-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.73
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.79
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.81
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.84
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.23
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.99
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.73
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.78
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.91
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.63
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.76
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.84
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.97
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
913490,The Meadows Long Bennington,2024-02-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.08
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,54.4
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.3
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.02
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.38
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,30.73
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.24
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.28
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
913490,The Meadows Long Bennington,2024-02-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.36
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.35
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.16
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,96.1
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.06
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.01
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.51
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
913490,The Meadows Long Bennington,2024-02-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.51
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.14
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.12
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.6
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,25.0
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.05
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.67
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
913490,The Meadows Long Bennington,2024-02-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.03
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.21
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,99.2
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.04
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,26.84
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.33
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.74
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
913490,The Meadows Long Bennington,2024-02-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.26
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.84
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.38
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,56.7
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,106.5
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.67
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,28.44
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913490,The Meadows Long Bennington,2024-02-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.34
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.45
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.2
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.33
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
