Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.96
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.85
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
913490,The Meadows Long Bennington,2024-02-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.19
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.24
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.8
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.83
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,transformer,,Temperature,C,24.4
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.26
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
913490,The Meadows Long Bennington,2024-02-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.95
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.05
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.01
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,58.1
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.4
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
913490,The Meadows Long Bennington,2024-02-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.72
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.01
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,59.3
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,111.0
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.18
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,transformer,,Temperature,C,24.5
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.76
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.33
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
913490,The Meadows Long Bennington,2024-02-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.75
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.94
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,59.3
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.5
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,transformer,,Temperature,C,24.6
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,27.61
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.15
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.67
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
913490,The Meadows Long Bennington,2024-02-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.71
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.03
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,63.8
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.2
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.99
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,transformer,,Temperature,C,24.7
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,28.68
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.78
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.66
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.42
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,65.7
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,108.9
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.11
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.36
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,transformer,,Temperature,C,24.8
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,28.74
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.88
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
913490,The Meadows Long Bennington,2024-02-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.42
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.34
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.0
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.66
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,transformer,,Temperature,C,24.8
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.49
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.9
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
913490,The Meadows Long Bennington,2024-02-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.03
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.85
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,65.6
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.4
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.78
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.33
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
913490,The Meadows Long Bennington,2024-02-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.37
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,74.7
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.4
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
