Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.87
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,transformer,,Temperature,C,24.9
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.12
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.02
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.41
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,84.1
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
913490,The Meadows Long Bennington,2024-02-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.96
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.03
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.25
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.2
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.82
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.79
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.14
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,49.1
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.7
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.86
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.6
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.29
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
913490,The Meadows Long Bennington,2024-02-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,22.78
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.06
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.8
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,transformer,,Temperature,C,25.0
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,26.77
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.41
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.88
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
913490,The Meadows Long Bennington,2024-02-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.13
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.34
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.14
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.6
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,N Current (RMS),A,80.2
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.1
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.38
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,N Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.94
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.17
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.62
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,91.1
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
913490,The Meadows Long Bennington,2024-02-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.55
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.47
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.35
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.52
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,N Current (RMS),A,77.4
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,124.4
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,N Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.79
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,34.48
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
913490,The Meadows Long Bennington,2024-02-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.52
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.66
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.47
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,N Current (RMS),A,69.8
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,117.4
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.04
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,33.94
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,14.71
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.87
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
913490,The Meadows Long Bennington,2024-02-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.33
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,N Current (RMS),A,42.6
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.96
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,N Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.77
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.84
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
913490,The Meadows Long Bennington,2024-02-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.14
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.28
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,N Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
