Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,21.03
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.15
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.49
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
913490,The Meadows Long Bennington,2024-02-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.87
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.05
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.75
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.5
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.5
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.65
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,N Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.11
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.32
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.73
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.6
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.17
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.45
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.2
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
913490,The Meadows Long Bennington,2024-02-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.77
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.35
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,N Current (RMS),A,40.7
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.53
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,N Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
913490,The Meadows Long Bennington,2024-02-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.92
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.93
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.18
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
913490,The Meadows Long Bennington,2024-02-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.94
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.78
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
913490,The Meadows Long Bennington,2024-02-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.0
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.01
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.73
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.67
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,N Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.7
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.62
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,N Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.35
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
913490,The Meadows Long Bennington,2024-02-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.37
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.81
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.82
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.27
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,N Current (RMS),A,40.8
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.14
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.13
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,N Current (RMS),A,10.6
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.06
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,19.02
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
913490,The Meadows Long Bennington,2024-02-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.66
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.76
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,N Current (RMS),A,41.2
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.1
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.5
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.45
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.71
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.25
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.3
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
913490,The Meadows Long Bennington,2024-02-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.9
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.83
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.46
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.17
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.93
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.1
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
