Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.93
913490,The Meadows Long Bennington,2024-02-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.43
913490,The Meadows Long Bennington,2024-02-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
913490,The Meadows Long Bennington,2024-02-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
913490,The Meadows Long Bennington,2024-02-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
913490,The Meadows Long Bennington,2024-02-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.42
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.52
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.12
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.29
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.28
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,N Current (RMS),A,66.3
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.8
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.38
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.8
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.37
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,89.1
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
913490,The Meadows Long Bennington,2024-02-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.84
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.15
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.99
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,N Current (RMS),A,98.1
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,162.6
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.4
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.18
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.94
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.24
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,48.26
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.9
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.26
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
913490,The Meadows Long Bennington,2024-02-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.71
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,N Current (RMS),A,70.3
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,136.4
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,79.6
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.6
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.46
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,N Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.34
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.66
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
913490,The Meadows Long Bennington,2024-02-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.13
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.84
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.2
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.21
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,N Current (RMS),A,65.8
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,133.6
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.18
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.9
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.22
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,N Current (RMS),A,15.9
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,39.96
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.36
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.51
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
913490,The Meadows Long Bennington,2024-02-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.81
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,36.06
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,N Current (RMS),A,82.4
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,149.6
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.9
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.5
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.92
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,N Current (RMS),A,21.5
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.14
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.1
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,N Current (RMS),A,34.9
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.6
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,transformer,,Temperature,C,24.3
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.68
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.03
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.38
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
913490,The Meadows Long Bennington,2024-02-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.4
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.1
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.11
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.19
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,N Current (RMS),A,93.3
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,162.7
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.97
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.5
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.49
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,N Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.8
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.89
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.98
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.21
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.3
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
913490,The Meadows Long Bennington,2024-02-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.37
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.17
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.91
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.17
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,N Current (RMS),A,76.7
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,154.9
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.9
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.94
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.8
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,N Current (RMS),A,36.0
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.6
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,transformer,,Temperature,C,24.2
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.8
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.92
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.71
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
913490,The Meadows Long Bennington,2024-02-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.87
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.73
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.15
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.03
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,N Current (RMS),A,62.0
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.9
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.6
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.9
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.68
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,N Current (RMS),A,43.4
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.1
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.01
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.99
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.39
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
913490,The Meadows Long Bennington,2024-02-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.1
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.29
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.57
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.64
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.8
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.79
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,N Current (RMS),A,21.4
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
