Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.2
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.93
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.17
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,N Current (RMS),A,47.0
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.9
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.84
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.66
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.79
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.83
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
913490,The Meadows Long Bennington,2024-02-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.43
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.27
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.96
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.91
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.1
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,N Current (RMS),A,50.5
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.2
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,93.0
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,104.7
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.2
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,N Current (RMS),A,42.5
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.58
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.56
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.61
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.57
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
913490,The Meadows Long Bennington,2024-02-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.01
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.52
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.78
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.18
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,N Current (RMS),A,61.7
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,102.9
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,125.1
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.77
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.73
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,N Current (RMS),A,48.6
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.25
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.35
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,39.58
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,48.99
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
913490,The Meadows Long Bennington,2024-02-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.1
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.57
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.5
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.28
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.99
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.6
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,N Current (RMS),A,59.1
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.5
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.8
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,114.6
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.56
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.44
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.21
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.41
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,N Current (RMS),A,42.0
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.4
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.38
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.64
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,48.73
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
913490,The Meadows Long Bennington,2024-02-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.33
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.62
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.08
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.8
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,N Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,124.2
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,85.7
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.0
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.21
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,N Current (RMS),A,30.2
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.44
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.66
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.4
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.49
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,41.58
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,37.28
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.51
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
913490,The Meadows Long Bennington,2024-02-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.3
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.43
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.08
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.59
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.4
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,35.11
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,N Current (RMS),A,79.1
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,114.0
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.4
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.1
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.29
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.19
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.77
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.35
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.35
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.94
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
913490,The Meadows Long Bennington,2024-02-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.64
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.18
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.36
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.3
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.83
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,34.04
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,N Current (RMS),A,66.5
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,107.7
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.2
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.2
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,N Current (RMS),A,29.2
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.47
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,N Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.8
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,35.81
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.85
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.79
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
913490,The Meadows Long Bennington,2024-02-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.88
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.18
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.56
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.83
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,N Current (RMS),A,61.4
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,111.3
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.3
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,120.7
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.61
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.11
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.74
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.33
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.95
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.6
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,N Current (RMS),A,50.7
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.25
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,49.92
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
913490,The Meadows Long Bennington,2024-02-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.56
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.03
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.52
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.36
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,N Current (RMS),A,70.2
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.2
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.35
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.67
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.03
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.27
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.17
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,65.4
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
