Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.95
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.15
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.06
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
913490,The Meadows Long Bennington,2024-02-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.89
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.67
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.61
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.64
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.99
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,N Current (RMS),A,78.9
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.8
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.9
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.37
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.82
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,N Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.72
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.59
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,70.3
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.09
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.15
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.2
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
913490,The Meadows Long Bennington,2024-02-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.91
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.81
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.5
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.38
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.86
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,34.22
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,N Current (RMS),A,77.5
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,96.7
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.3
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.74
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.02
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,N Current (RMS),A,35.6
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.62
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.93
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.01
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
913490,The Meadows Long Bennington,2024-02-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.2
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.7
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.87
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.27
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.73
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.91
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.43
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.76
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,N Current (RMS),A,28.7
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.17
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.53
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,N Current (RMS),A,36.2
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.53
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.79
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,36.92
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
913490,The Meadows Long Bennington,2024-02-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.79
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.61
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.4
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.64
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.48
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.46
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.0
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.38
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.45
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,N Current (RMS),A,33.5
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.3
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.79
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.34
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.14
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
913490,The Meadows Long Bennington,2024-02-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.89
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.72
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.35
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.47
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.99
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.49
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.47
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.73
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.68
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,N Current (RMS),A,37.7
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.9
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.66
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.03
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,N Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.72
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,32.52
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.1
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.2
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
913490,The Meadows Long Bennington,2024-02-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.54
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.21
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.39
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,N Current (RMS),A,40.5
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.9
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.2
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.79
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,N Current (RMS),A,54.5
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.6
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,N Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.3
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,transformer,,Temperature,C,24.0
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.65
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.09
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.12
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
913490,The Meadows Long Bennington,2024-02-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.95
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.91
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.29
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.61
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.64
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.35
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,N Current (RMS),A,37.0
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.59
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.72
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.77
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.36
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,N Current (RMS),A,58.7
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.04
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.79
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,N Current (RMS),A,52.0
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.8
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.11
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,32.36
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
913490,The Meadows Long Bennington,2024-02-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.49
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.05
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.08
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.26
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.68
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.62
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.58
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.7
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.12
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.94
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,N Current (RMS),A,49.3
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,61.5
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.4
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.09
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
913490,The Meadows Long Bennington,2024-02-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.53
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.3
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,N Current (RMS),A,34.5
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,N Current (RMS),A,24.5
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.9
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
