Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.74
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.52
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,N Current (RMS),A,48.7
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,58.9
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,N Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,18.7
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
913490,The Meadows Long Bennington,2024-02-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.28
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.88
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.18
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.37
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.7
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.69
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.12
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.92
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.8
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.82
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.26
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
913490,The Meadows Long Bennington,2024-02-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.23
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.39
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.38
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.04
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,N Current (RMS),A,41.9
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.76
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,N Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.9
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
913490,The Meadows Long Bennington,2024-02-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.25
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.14
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.11
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.04
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,N Current (RMS),A,49.6
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.07
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.63
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.23
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,N Current (RMS),A,21.1
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.37
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.6
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.5
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.36
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.33
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
913490,The Meadows Long Bennington,2024-02-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.56
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.15
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.72
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.23
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.41
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,N Current (RMS),A,25.9
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,2.9
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.54
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.2
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.86
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
913490,The Meadows Long Bennington,2024-02-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.93
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.37
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,N Current (RMS),A,51.5
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.87
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.42
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,N Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.6
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.7
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,N Current (RMS),A,9.5
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.98
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.1
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.29
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
913490,The Meadows Long Bennington,2024-02-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.21
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.18
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.19
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.58
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,N Current (RMS),A,56.3
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.9
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.02
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.9
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.1
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,2.2
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.85
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.76
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,N Current (RMS),A,8.9
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.0
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.89
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,18.73
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
913490,The Meadows Long Bennington,2024-02-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-2.03
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-5.02
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.59
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.12
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,N Current (RMS),A,44.3
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.04
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,N Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,2.1
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.84
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.82
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.4
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.49
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
913490,The Meadows Long Bennington,2024-02-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.94
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.86
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.68
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.89
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.34
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,N Current (RMS),A,26.0
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.18
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.26
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.8
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,4.2
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,transformer,,Temperature,C,24.1
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
913490,The Meadows Long Bennington,2024-02-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.93
